Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-84.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96347
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99606
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07292
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,146.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,146.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,146.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95563
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97156
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91727
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92947
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92978
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95386
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97308
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99261
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21773
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95581
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97842
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74984
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95407
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92963
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95718
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95563
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75769
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69107
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96521
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99808
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98639
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96362
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97897
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92251
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95062
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95563
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8489399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,125.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97037
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91125
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99396
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99438
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9407
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97363
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87884
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,161.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,161.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,161.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97391
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
