Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96826
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95596
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98367
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96582
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,166.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,174.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,168.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96823
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99023
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93259
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95697
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87356
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,150.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,151.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,151.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96863
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8334600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99506
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99326
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98517
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91748
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,164.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,178.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,173.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,120.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,120.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97128
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93744
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90182
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9664
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96039
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96649
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93643
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92508
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99496
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97116
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94321
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91629
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92883
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96384
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94018
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90289
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
