Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91479
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96722
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99017
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95239
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93072
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83655
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80462
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,126.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95621
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96182
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97082
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95114
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93088
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98752
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95444
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97238
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8902899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99319
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96664
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99249
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93954
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98407
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9834
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93213
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97403
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8998700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99619
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94836
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87634
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89828
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95639
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77789
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99423
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97162
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98697
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94455
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91547
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97394
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8862
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94534
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98434
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
