Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,127.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,128.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,127.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99265
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96091
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9892
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95459
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91409
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90579
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93072
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93753
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69067
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9931
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95673
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98627
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98401
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91629
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92721
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98022
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98407
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76056
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,141.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,141.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,141.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95337
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99109
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99646
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93735
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97992
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86746
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97235
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76794
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,127.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,127.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,127.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95148
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98758
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96942
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95874
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95023
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98599
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92593
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7762100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9267
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74051
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99387
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95569
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97043
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93982
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98422
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86529
751608.0,HOPFIELDS - LEDBURY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6415
