Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94958
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8439
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93777
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,247.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95303
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8641
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95175
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97491
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97333
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97464
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84695
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85135
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86966
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,247.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95978
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99292
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95465
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96344
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86819
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96942
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9454
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89035
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.906
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,247.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96085
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89691
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98099
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96442
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97705
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91849
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94638
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8686200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76751
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99677
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8045
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9946
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9628
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78714
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95743
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88626
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95099
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89691
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97076
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8587899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9548
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
