Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97629
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96732
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95435
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89197
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87985
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91623
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96112
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85254
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94437
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85293
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87259
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93524
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79373
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6661600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97476
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98856
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92096
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8457
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.884
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92914
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85141
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79113
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97467
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96466
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99698
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92316
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8114600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87784
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8595299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8503700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91247
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90634
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97952
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91901
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78735
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.841
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8654799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90555
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76641
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
