Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99689
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97046
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99622
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91824
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8536
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82657
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87311
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88833
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88013
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99524
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99393
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97015
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8246100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8471
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90036
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83691
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76474
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99777
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9881
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97073
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94192
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8821700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92255
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8823200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71487
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99829
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95566
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99493
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92761
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92108
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86554
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90936
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91177
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91174
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98422
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8229
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99185
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91827
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8461299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
