Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8539700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91574
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75045
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97952
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97082
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99155
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96954
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85351
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8206100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86398
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8752700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83035
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99796
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96851
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9834
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96866
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85055
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8286100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89712
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8897700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87341
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99063
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98294
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98489
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9714
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8475
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83465
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89938
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83124
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.866
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99158
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89871
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9071
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7984
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92837
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87576
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91827
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99545
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94281
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98889
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
