Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91196
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85064
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8529899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86172
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89264
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91122
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84616
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99619
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94757
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83749
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8917799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8974
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84616
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94357
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88476
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99557
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93845
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83819
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88882
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89691
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85721
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93249
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99524
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79159
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92596
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8363
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8793
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8673700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8528700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92609
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99707
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79324
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98828
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8988
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8570200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84988
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8980100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87018
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77328
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,49.0
