Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96811
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94965
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98944
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91196
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90964
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8557100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9002399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89551
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79004
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9631
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96561
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9418
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90277
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8653799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90918
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8992
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79135
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96713
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.927
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93378
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94089
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8680700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86719
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92926
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8714
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.67
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96609
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93045
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96133
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98871
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96258
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8804
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88907
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7900699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94885
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.905
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96619
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93622
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95126
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90637
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
