Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90137
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85916
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8294
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94604
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8750600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98859
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9491
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8726200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9028
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92975
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8720399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83444
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94668
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98202
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93518
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90066
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8691399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90719
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88415
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8589200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94699
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93024
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98523
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8715200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94888
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90469
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94141
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8829
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94476
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98645
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92529
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93695
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90793
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94937
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95605
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99246
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90808
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97842
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
