Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98608
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90018
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8786299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95581
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93652
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93652
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99728
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95041
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95337
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93249
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90552
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93805
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90106
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95773
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81558
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98929
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98242
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95447
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92383
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94199
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95181
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89599
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8451799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9938
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97552
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99152
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96674
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96432
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94867
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91376
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96161
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86365
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99463
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93396
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98688
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96954
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96979
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95026
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90881
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91382
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
