Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93863
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9852
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98636
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93039
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9555
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92337
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9396
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9386
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,159.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,159.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,159.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97186
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94415
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99042
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98053
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94965
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96887
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88074
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93167
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95541
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96039
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94012
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99704
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98453
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94351
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96628
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9245
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93021
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94467
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,106.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,134.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,134.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97565
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96231
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98627
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98877
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94449
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96924
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96362
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94073
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8096300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.78
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,143.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,143.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95044
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96371
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98141
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93948
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95944
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94107
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93756
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8438700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.77
