Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,249.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9942
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95892
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98804
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98071
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96942
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96161
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96622
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8553700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,128.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,128.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,128.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97733
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.974
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97934
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97519
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94565
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96106
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94229
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89551
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8604700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98202
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94376
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98096
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97632
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97589
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94333
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96002
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91598
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85696
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,114.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94424
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99411
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92865
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96033
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91019
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86246
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,156.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,157.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,157.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,128.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,128.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,128.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99442
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96188
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97061
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98541
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98437
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95483
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
