Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96097
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.922
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84515
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,136.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,136.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,136.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9938
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96701
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98318
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95322
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95508
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94922
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96664
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8135
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,122.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,121.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99051
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95102
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96963
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95483
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95245
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9548
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93225
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97073
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93194
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9635
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96866
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97153
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97537
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96506
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95294
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94214
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85388
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99612
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98453
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97549
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95984
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95947
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93933
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93664
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8529
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,111.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99609
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8964200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98483
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
