Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98404
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93912
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9791
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93802
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94485
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85208
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,129.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,129.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,129.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99707
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9053
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95438
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97299
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91815
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95911
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95175
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90683
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93954
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99612
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.922
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98935
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97897
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96585
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97757
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9284
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8893399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9584
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,113.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,125.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,129.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,128.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8859799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97165
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96265
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93243
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90036
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8819
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93085
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,136.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,138.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,137.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99933
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92358
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98758
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97632
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98657
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93491
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93222
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95737
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97317
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,130.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,131.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,128.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.75
