Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99472
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87341
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99655
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98428
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.936
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98962
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93863
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9238
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.961
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,156.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,157.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,156.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98315
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87985
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97449
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97443
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98181
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97385
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98367
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94986
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,129.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,129.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,129.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,114.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99747
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9003
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.995
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97171
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98383
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96201
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93701
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9808
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,144.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,147.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99796
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95435
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99106
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98819
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96127
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97729
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96283
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92093
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,156.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,156.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,156.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,116.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99792
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88464
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99503
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97427
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99164
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97943
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94903
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93765
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.3
