Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,144.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,154.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,151.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99744
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96902
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9967
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98648
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97702
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95142
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92541
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9368
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91458
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,130.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,130.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,130.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99741
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96701
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96707
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98029
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97253
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96738
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9396
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91003
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,139.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,139.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,139.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9942
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99402
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98877
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.944
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9642
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93292
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95822
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,146.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,146.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,146.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,130.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,132.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,131.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95151
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99432
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9801
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97247
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93564
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94562
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95157
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,183.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,184.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,184.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97424
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98849
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97119
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97894
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
