Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94913
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96649
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93826
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,148.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,148.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,148.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98355
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90372
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95145
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98981
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9624
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8927299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91604
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97024
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8558
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,117.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99744
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9089
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99188
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98322
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92313
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8438700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95496
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9541
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90439
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,127.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97772
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8789
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98398
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95871
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92865
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97574
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99341
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7976
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,138.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,138.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,138.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,141.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,141.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97751
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94864
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98734
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99054
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94476
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90671
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97223
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8136899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99771
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
