Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98251
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98328
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86685
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91537
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94232
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8334299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,118.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98138
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8556799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98361
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98178
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88116
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96124
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97577
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7037
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,115.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,116.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99579
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92908
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97449
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98856
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92291
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8980100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97784
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98114
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90616
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,144.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,144.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,144.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97406
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96393
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98062
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98132
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98123
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85055
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98996
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.953
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,146.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,148.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,102.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,102.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96075
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99094
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94592
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92914
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9841
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9581
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9931
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94266
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81592
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,128.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,135.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
