Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99847
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99158
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92963
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97513
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99271
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92053
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96109
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90393
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94723
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99582
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98892
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9982
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95026
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99017
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97632
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86984
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96622
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,137.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,137.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99704
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89194
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99527
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96243
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99332
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88382
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94626
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86685
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96698
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99594
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8438399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98233
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97952
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97723
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88608
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97064
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8753
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94314
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,127.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,128.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,128.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85351
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77383
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98312
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96545
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92676
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87808
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91547
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
