Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,117.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-172.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99231
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82962
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.7742
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98453
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92273
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81204
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92041
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,91.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96344
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90088
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95947
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98511
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92615
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94043
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94498
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99222
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90579
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8997799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99048
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98929
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97406
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94214
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8973700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63003
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,136.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,138.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99307
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8879100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89123
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99307
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96057
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95221
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98914
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7613800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,124.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,124.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,129.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,129.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,129.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99155
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87454
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8852200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96677
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99377
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97595
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98346
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93121
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89938
