Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97852
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85193
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86569
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99292
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98889
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94507
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96023
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83929
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7901
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,143.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,144.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,144.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99854
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88531
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81402
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98294
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98108
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8753
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97342
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92129
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91995
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,140.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,140.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99814
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8587899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80255
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95251
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94055
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92435
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81262
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,128.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,127.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9928
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8998700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7449
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97678
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98898
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96872
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85788
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93259
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7249399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,122.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,122.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91153
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95508
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96915
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97092
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94073
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
