Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94293
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92282
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94025
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,119.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,120.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99622
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9162
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87384
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91717
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91781
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93097
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90549
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98648
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8901
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98514
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98007
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96017
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8750600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90603
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98312
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93567
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,96.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99493
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96167
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93292
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95535
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95105
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93619
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92676
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98489
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90362
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,104.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97913
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87161
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96561
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91522
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90161
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,248.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,127.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,127.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99277
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8883
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92779
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
