Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95062
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8877200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91205
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83578
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91122
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99704
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8962100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89038
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96371
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8366100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91144
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69665
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61697
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,247.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9971
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92636
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9751
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94794
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96252
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95993
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88556
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92688
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73758
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,247.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99121
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97177
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90539
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97015
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93207
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97156
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92651
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96359
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51431
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99326
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98236
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8609899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98373
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97739
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97552
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93881
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92444
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,135.62
