Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,136.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,135.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99762
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92096
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90988
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98108
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93793
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96677
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.918
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94296
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77728
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,113.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99756
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90539
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99463
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96014
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92679
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90991
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94565
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90219
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8329700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,247.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,247.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91397
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92789
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99335
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97513
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98083
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94821
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93783
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98215
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89538
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,109.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,109.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98151
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89984
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98962
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91586
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96802
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9306
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87005
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94434
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,123.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97012
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97263
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98535
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99451
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97403
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97137
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82086
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69696
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
