Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,119.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,118.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96933
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90808
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97479
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97928
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96118
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90469
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87692
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93838
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8700200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99612
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99472
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98685
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98669
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95462
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97436
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98526
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90149
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,162.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,163.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,162.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,147.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,147.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,147.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99319
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94427
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.983
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98581
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95798
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98312
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96698
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96506
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8844
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,141.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,148.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,144.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9964
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92267
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96329
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98404
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99683
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96924
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97379
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8706
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86798
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,130.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,131.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,130.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,108.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,109.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97263
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97092
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99756
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99161
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98959
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90768
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.12
