Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95673
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95386
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91275
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,138.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,139.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,139.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,109.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97317
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98437
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97406
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97659
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97833
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96732
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91711
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91446
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,103.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94366
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89612
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.992
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98657
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99512
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97263
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77331
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91684
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90558
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97998
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85046
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99026
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97436
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97696
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96225
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97168
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86108
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,98.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94183
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98007
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99109
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97354
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94714
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89502
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,121.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,122.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,123.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9949
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96713
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98035
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
