Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97693
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94757
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9826
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96628
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93909
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,120.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98227
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96561
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99472
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97363
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89145
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8880899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98566
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95975
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96918
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,125.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,125.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96411
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94675
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97522
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96387
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95248
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94491
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8257399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,119.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,124.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96512
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99515
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94028
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97253
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98923
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95712
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7771899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,128.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,132.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95599
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99457
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98508
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99088
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98224
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95062
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9714
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95831
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8345
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,131.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,138.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,136.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,123.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,123.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,76.5
