Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99823
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88385
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94754
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93686
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97153
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95984
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91376
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85251
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97617
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98743
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95624
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99002
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97589
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89685
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96298
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,131.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96963
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98441
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95935
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99237
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94681
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96847
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,137.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,137.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97568
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94818
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98566
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97482
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97858
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97955
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95477
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8167399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,125.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,125.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99695
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96048
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99164
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93436
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99051
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92209
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97736
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9339
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81424
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
