Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99786
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8682799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99493
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94083
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97787
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92316
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97513
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9519
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98038
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,123.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94781
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8847
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99377
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98871
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98038
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96304
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94977
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7895800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98807
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98743
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97815
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99036
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94244
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93664
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98923
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7740100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,144.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,144.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,144.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99417
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85156
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99243
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92221
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96573
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97058
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92343
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94717
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75821
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90314
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96826
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91067
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97705
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94546
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
