Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92483
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96905
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96341
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90045
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99814
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98114
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96527
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92874
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96133
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8623
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74142
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,102.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91373
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95508
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96509
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94278
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97705
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81109
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94125
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91702
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67785
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,247.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99295
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92337
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95608
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9115
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8717600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95273
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87521
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8533
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88544
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85962
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98407
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96832
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94797
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95337
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8797299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94852
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78817
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9426
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8568399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95102
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
