Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96143
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96008
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8827200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8670899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8994700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9462
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98807
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99841
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95047
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96207
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95755
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89175
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8782
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91089
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76373
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,123.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91266
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99435
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93002
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94461
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8973700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96988
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91009
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8629100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87756
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91302
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94144
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90179
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82458
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94995
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7752
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88846
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91626
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93881
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91165
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96707
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91601
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79092
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94363
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8893700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88855
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70944
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
