Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96878
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98627
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97351
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91547
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94089
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.785
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95087
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88779
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92377
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99637
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8295
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97247
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94876
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8332799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78735
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95309
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8385
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71206
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96506
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96854
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9324
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91733
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8621200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95013
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81994
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77557
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99628
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8315100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9285
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95126
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92148
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82083
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86215
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81399
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79538
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99643
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82947
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97186
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93857
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88055
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.841
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89761
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8893399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76339
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.61
