Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94357
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92895
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96677
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84457
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87195
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86749
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87366
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92059
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92947
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98025
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99524
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96921
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83755
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8757299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91144
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90973
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81833
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96576
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8114899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99454
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91275
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96994
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88659
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88281
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90097
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80472
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96622
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8262
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99506
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90774
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8422799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97037
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8377100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8836700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93338
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96851
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86905
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96564
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9386
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77609
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8405100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
