Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86624
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8792399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8905
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96588
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95779
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92758
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7713899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8938299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91138
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91681
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7895800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95941
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8425
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99557
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90854
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83709
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8360299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88284
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87359
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78759
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96869
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97247
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99451
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93848
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84396
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83621
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81558
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91162
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75995
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,247.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99545
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96387
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94641
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87485
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84939
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8682200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84326
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83716
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99481
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98035
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98386
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
