Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99475
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97165
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99615
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95053
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8468600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8688
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87756
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8755799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91244
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.47
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.52
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99487
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87979
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99625
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96985
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.789
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87771
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90332
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8927299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94812
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,248.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99774
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95383
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98038
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92615
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79638
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8602
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8651399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93133
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91315
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,248.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8855
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99362
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94916
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81118
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8890100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86697
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8884299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91681
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,248.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95084
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95657
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84796
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87265
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86877
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90549
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93655
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.25
