Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99554
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96539
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9176
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86072
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84201
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93561
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91528
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8156399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,248.48
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.953
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94437
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91177
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84985
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94357
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88241
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75167
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95285
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95789
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94049
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89984
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8573
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85657
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7639100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,248.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9971
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8995299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90512
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94495
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86761
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8937700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91794
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71487
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,246.05
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,248.03
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.09
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9451
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90036
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97647
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96225
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9682
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8923
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
