Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87121
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92737
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75927
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,247.8
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,247.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97372
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94379
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9393
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97183
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94269
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94516
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9028
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91949
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83493
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,248.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.34
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97617
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96573
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98605
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96225
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8681
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9537
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93045
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91638
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82791
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96835
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8707299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90967
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94937
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8330700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91315
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8579700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89194
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74142
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94015
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93848
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94665
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83236
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8440799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98401
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9182100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82275
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97244
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9601700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
