Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95483
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84662
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8337700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87579
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82867
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,102.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,102.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94321
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9164100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94284
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94324
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9349700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9004200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87677
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82947
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9565100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9818100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92529
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9334399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94116
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85339
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98526
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89346
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9103399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,102.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,102.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94681
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94055
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8927
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8955700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98215
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9099700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9353600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96686
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96814
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9188200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9161100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9808
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9086299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8669100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,240.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,240.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
