Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9245
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9710700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9516899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8962700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94742
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96188
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93274
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8383799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96094
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90869
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9234
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93652
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94937
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9740000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9276399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8787200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95529
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9694799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9633799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9613299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9510799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9741200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95349
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83716
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96378
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9157700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98251
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9421700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9611200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9492200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84146
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9199799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98355
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92209
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9198
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95685
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97751
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91376
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83542
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
