Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97244
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9860200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93829
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93671
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9072899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91669
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9271799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99631
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9523299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96435
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9672200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91696
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94516
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8797
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,131.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,116.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,116.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,116.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9789399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9792200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9622200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93179
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9773299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9638700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93161
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,124.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9922200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95004
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98895
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95862
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96081
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9015200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9759200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9551700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,122.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,122.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,122.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95605
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9476600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9829100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97144
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9213600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
