Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97977
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94055
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93185
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,165.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,166.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,166.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9928299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93127
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9593799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9579200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97714
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92984
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8998700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91601
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,130.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9708899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93521
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96155
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96872
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96811
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93066
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90225
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92895
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,132.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,132.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97641
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95993
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95096
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95654
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9348700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92416
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,143.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,143.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,143.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9733
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94809
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9563
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96262
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9716799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93701
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93527
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97455
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9872700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9712200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
