Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95904
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95315
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91769
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9133
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,141.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,141.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,96.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97913
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9910899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96735
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95657
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9885299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9276399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9268200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,248.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,131.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,149.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,149.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,149.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9792799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98795
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9640200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96747
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9631
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97485
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94437
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88989
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,135.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,135.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96194
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96191
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98441
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9653299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9459799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90866
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,141.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,141.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,99.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96939
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94519
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9753700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9731700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9220299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98325
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9841
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95544
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,146.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,118.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,118.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
