Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97598
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96741
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9774200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9694200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96585
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,138.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,138.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,121.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9774799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99808
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98074
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94995
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9838899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9299
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,150.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,150.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,150.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,154.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,154.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,154.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99435
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97967
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99136
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96988
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9691799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9846799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9757399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95511
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,147.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,147.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,147.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,132.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,132.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,132.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,139.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,139.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,139.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9944200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9864200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99005
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9900200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9422
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9314
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95431
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,199.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,199.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,199.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,118.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,118.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98941
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98193
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98157
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94427
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9672799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9891700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9677100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
