Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,187.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,187.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,187.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,136.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,133.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9615799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98926
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98798
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98129
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9860200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9600799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95654
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,200.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,200.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,200.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,114.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,124.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,124.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9561200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97919
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97626
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92279
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94968
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,150.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,151.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,151.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,148.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,153.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,151.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96735
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9922799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97955
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9872700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9770200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95688
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9933200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95285
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,142.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,144.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,143.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,212.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,215.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,215.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,157.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,159.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,158.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95175
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9640200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97916
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95737
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9587100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9194899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,109.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,109.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,166.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,167.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,167.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9574600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97415
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9904200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97214
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
