Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9933799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95804
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95654
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,122.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,123.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,122.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,205.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,206.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,205.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,147.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,148.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,148.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,119.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,130.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,123.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96796
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99734
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9924
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99182
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9893799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95135
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9919399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96341
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,120.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,209.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,210.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,210.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,157.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,158.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,142.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,137.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98987
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99561
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99603
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9925799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98041
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9667
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9911200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95496
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,216.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,217.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,216.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,132.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,132.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,138.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,139.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,139.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9982
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92514
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99405
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9945700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9657899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9943200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97949
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97967
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,239.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,239.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,239.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,138.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,137.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,124.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92584
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9343299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98083
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97241
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9499799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9655799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9851700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98355
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,136.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,136.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99615
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9483299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98364
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
