Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9754
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98749
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99179
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98398
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98245
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,160.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,160.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,160.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,171.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,172.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,171.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9953
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9317
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9662799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.992
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9930700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9680799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96844
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,155.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,156.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,155.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,139.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,139.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95306
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97354
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9840399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97601
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95911
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9782700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94394
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,117.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,115.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,169.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,175.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,174.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9580700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98114
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99466
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93884
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9962799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99197
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97641
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,127.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,221.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,221.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,221.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,137.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,137.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,137.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,147.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,147.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,147.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9666399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9949
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9933200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9935299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98935
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98572
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9764700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96393
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,174.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,174.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,174.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,138.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,138.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,138.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,149.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,149.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,149.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
