Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99487
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68161
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9922200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95535
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94665
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93973
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96905
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,123.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,123.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9897799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99472
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72714
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9902
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9649
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9858399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96545
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9486100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,135.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95993
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99405
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97308
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9668
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97949
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9717100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97354
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94568
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,117.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,115.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9850200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9801
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9838600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9945700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96039
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93405
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76297
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,113.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,130.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,130.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9683799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94632
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9875200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9361299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96515
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9067700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9556899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76663
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.67
