Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95245
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98834
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9842799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98572
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9571200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93063
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90594
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95114
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,111.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,111.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9424399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96988
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9507700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99435
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9842200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9908100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95425
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94452
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97501
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,135.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,142.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,140.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,130.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,131.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9539200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9857799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96747
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9347799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90307
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8924799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,136.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,136.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,136.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97195
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9910899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07564
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9809899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97201
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9644799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9763200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9015200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90759
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,113.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97656
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91391
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98456
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87655
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
