Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95435
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8658100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9031100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92963
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95175
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96683
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97708
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87372
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9965799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90149
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97293
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93948
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94919
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93127
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9833700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45726999999999995
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97229
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96225
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91559
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97659
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94366
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8959299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9310299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94385
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8844
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9343299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9910899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98611
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9553799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97867
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98093
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9692700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93866
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90823
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9886799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8306899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
