Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95691
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9774200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96652
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9521200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97073
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8910799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9971899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93906
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96368
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98035
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90256
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94678
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95435
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98355
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9795799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98013
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9410700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92306
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9623700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93594
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92648
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,98.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9970100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89395
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9491299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9412200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95688
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95029
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97095
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9519299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99744
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95975
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83178
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95419
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9191299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9690200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9420200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96329
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
