Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9967
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9611200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95724
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97967
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9440299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,111.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9967299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9922200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91791
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94565
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95795
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9786100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94888
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9665799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99774
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9802200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97916
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98346
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9933799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96304
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97549
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84515
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,125.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,125.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98956
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97595
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9476899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9835200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94009
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97714
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99335
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9572700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9351799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98813
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98972
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9582799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95886
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97919
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90869
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
