Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,125.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,130.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,127.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97949
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98825
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9001399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99475
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9261799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99316
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9900200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8891899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9806799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9899600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97946
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9850200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9581
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8938
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,132.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,133.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,124.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,124.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99234
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91733
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9733299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99115
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99246
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9623700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90179
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92676
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,111.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99731
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95224
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98041
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98206
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96872
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96945
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9723200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96106
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93521
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,132.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,131.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9971
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96515
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9413100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97806
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9840399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9560200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
