Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9766799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9709200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,139.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,140.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,140.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,104.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9982
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99377
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9810200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97021
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9873
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97314
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9845
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98083
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96216
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,155.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,161.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,158.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,149.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,149.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,149.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97049
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96878
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9739700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9677100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98346
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92758
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,151.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,151.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,151.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.992
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93939
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95288
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93161
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9691799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9772299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98303
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,136.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,136.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,136.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9932200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98221
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92395
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93884
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97656
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9237
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9944200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94586
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63961
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
