Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96701
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87887
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9710700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9869100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94104
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,133.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,134.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,133.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9699700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91153
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98962
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9023700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95886
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9401799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9107700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96396
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,129.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,135.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,134.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9882799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.53079
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9752200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9730200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97678
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9611799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94775
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98636
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99829
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97049
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97534
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9142399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9527
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,137.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,137.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,137.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96793
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9882200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97775
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94415
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96921
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9579200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9886799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89465
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,240.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,124.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,127.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,125.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
