Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99069
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87951
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96991
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9396399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8750600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9602
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95941
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9669200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,110.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9654200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9001399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9565100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9770200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9611799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94635
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9508700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94705
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,85.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99454
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92453
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90823
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95642
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95901
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9371299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93017
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95245
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9395100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9850200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7329399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96631
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98834
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8789
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9560200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9943799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,141.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,152.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99661
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8562
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62759
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94284
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9599
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9622200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96634
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9912700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9655100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
