Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,102.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94253
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98206
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9395700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91815
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99536
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9752200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,113.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,154.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,154.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,154.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95941
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91156
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99756
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96344
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9933200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9512
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96475
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8983700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9659399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,125.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96616
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9347799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96326
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9691799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98044
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9901700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95257
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93243
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,150.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,150.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,150.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99103
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9604799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99225
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96652
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8680700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91522
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95773
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96347
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96057
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92242
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98764
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81872
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
