Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95996
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9957600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8193600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,102.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,135.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,137.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,136.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9741200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9665799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97772
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9903299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9380799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99454
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96014
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,154.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,155.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,150.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,150.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,150.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96649
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97275
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9666399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8784200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97955
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98514
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,186.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,187.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,186.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8707299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98035
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97919
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94342
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94455
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93686
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,127.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9436899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79275
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99161
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9165
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96573
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80114
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8627600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93185
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9142399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97751
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
