Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98367
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8580899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9553799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8237
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97314
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,109.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98755
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83709
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98688
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95096
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93509
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,130.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,133.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,132.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,108.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96493
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87997
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99045
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9752799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83688
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9423799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9433
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98749
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,158.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,158.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,158.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9596899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75351
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98621
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9472
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90707
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86856
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9343899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99066
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68124
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9153700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7821
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9792200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9505299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96524
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88336
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9025299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9345100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70712
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
