Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92758
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9526399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99216
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98495
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8847
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94101
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9492200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9757399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85177
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90759
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9774799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9265700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97119
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91406
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9164100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8537600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93063
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98746
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83145
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9582799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96634
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89071
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9400299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8681
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7623300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.39
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9959100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8964799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94778
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84173
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84875
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8611700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87945
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93411
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8826
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93332
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9578200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95886
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86764
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9311799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9406700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87079
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.22
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
