Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9498
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7536
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94644
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9429299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93863
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8253799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82568
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87671
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81015
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90915
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9414399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95785
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9439700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8461
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8297700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8021199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99451
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8741700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95834
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96246
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88559
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95483
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9230299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93915
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94858
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95209
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86395
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96146
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8581799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9582799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8742700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8900399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9097299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95395
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87225
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96231
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9156799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87808
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
