Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84451
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9219299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8491200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9537
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9801
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91922
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9086
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81808
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8993200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8558600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84915
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91781
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9924299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9526100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93695
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8334
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88476
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8297399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8125
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.27
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99466
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9051799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95431
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8063
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81653
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83655
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86374
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79593
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8219
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9699700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9570299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8515
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8034
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89255
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84588
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77215
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.58
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9970700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81848
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9589799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.87
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
