Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94696
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82571
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99136
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9303600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87329
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8331299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83404
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84945
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8994700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9740000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8305
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99292
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9576100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8772
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96515
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84659
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9059999999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77685
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.32
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97009
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8661200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9953
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9719200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8407899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8523200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8781100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91101
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8268399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99741
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8804
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99426
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98209
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8654200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81723
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8528700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92694
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88989
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.77
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9263600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96988
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9932200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96777
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8515
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78003
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86764
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9003899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70782
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
